Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
251780,Broad Oak,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251780,Broad Oak,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
251780,Broad Oak,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
251780,Broad Oak,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
251780,Broad Oak,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,19.3
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
251780,Broad Oak,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,19.3
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251780,Broad Oak,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,19.3
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251780,Broad Oak,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251780,Broad Oak,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251780,Broad Oak,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
