Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251780,Broad Oak,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251780,Broad Oak,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251780,Broad Oak,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251780,Broad Oak,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251780,Broad Oak,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,21.0
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251780,Broad Oak,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
