Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,21.2
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,21.6
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251780,Broad Oak,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,21.9
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,22.2
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251780,Broad Oak,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251780,Broad Oak,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251780,Broad Oak,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
