Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
