Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251780,Broad Oak,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251780,Broad Oak,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251780,Broad Oak,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251780,Broad Oak,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
