Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251780,Broad Oak,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251780,Broad Oak,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251780,Broad Oak,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251780,Broad Oak,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251780,Broad Oak,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251780,Broad Oak,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251780,Broad Oak,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
