Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
251780,Broad Oak,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251780,Broad Oak,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251780,Broad Oak,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251780,Broad Oak,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251780,Broad Oak,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251780,Broad Oak,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251780,Broad Oak,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
251780,Broad Oak,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
251780,Broad Oak,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
251780,Broad Oak,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
