Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251780,Broad Oak,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251780,Broad Oak,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251780,Broad Oak,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
251780,Broad Oak,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
251780,Broad Oak,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
251780,Broad Oak,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
251780,Broad Oak,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
251780,Broad Oak,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
251780,Broad Oak,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
251780,Broad Oak,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
