Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
251780,Broad Oak,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
251780,Broad Oak,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
251780,Broad Oak,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
251780,Broad Oak,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251780,Broad Oak,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251780,Broad Oak,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251780,Broad Oak,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251780,Broad Oak,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
