Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251780,Broad Oak,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251780,Broad Oak,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251780,Broad Oak,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251780,Broad Oak,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
251780,Broad Oak,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251780,Broad Oak,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251780,Broad Oak,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251780,Broad Oak,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251780,Broad Oak,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251780,Broad Oak,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
