Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251780,Broad Oak,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251780,Broad Oak,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
