Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251780,Broad Oak,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251780,Broad Oak,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
