Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251780,Broad Oak,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251780,Broad Oak,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
251780,Broad Oak,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
