Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251780,Broad Oak,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251780,Broad Oak,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251780,Broad Oak,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251780,Broad Oak,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251780,Broad Oak,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
