Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251780,Broad Oak,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
251780,Broad Oak,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251780,Broad Oak,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251780,Broad Oak,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
