Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251780,Broad Oak,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251780,Broad Oak,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
