Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251780,Broad Oak,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
