Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251780,Broad Oak,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251780,Broad Oak,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
