Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251780,Broad Oak,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251780,Broad Oak,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251780,Broad Oak,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251780,Broad Oak,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251780,Broad Oak,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
