Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251780,Broad Oak,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
251780,Broad Oak,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
251780,Broad Oak,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
251780,Broad Oak,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
251780,Broad Oak,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
251780,Broad Oak,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
251780,Broad Oak,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251780,Broad Oak,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251780,Broad Oak,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251780,Broad Oak,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
