Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251780,Broad Oak,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251780,Broad Oak,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251780,Broad Oak,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
251780,Broad Oak,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251780,Broad Oak,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251780,Broad Oak,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251780,Broad Oak,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
251780,Broad Oak,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251780,Broad Oak,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
