Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251780,Broad Oak,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
251780,Broad Oak,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
251780,Broad Oak,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
251780,Broad Oak,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251780,Broad Oak,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251780,Broad Oak,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
251780,Broad Oak,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.6
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
251780,Broad Oak,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251780,Broad Oak,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251780,Broad Oak,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
