Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
251780,Broad Oak,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
251780,Broad Oak,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.7
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
251780,Broad Oak,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251780,Broad Oak,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251780,Broad Oak,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.3
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251780,Broad Oak,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.4
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251780,Broad Oak,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.0
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251780,Broad Oak,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
