Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251780,Broad Oak,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251780,Broad Oak,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251780,Broad Oak,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.28
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.3
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
