Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251780,Broad Oak,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251780,Broad Oak,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.04
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.52
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.08
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.04
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
