Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251780,Broad Oak,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,22.2
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,22.0
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251780,Broad Oak,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251780,Broad Oak,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,21.0
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251780,Broad Oak,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
