Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251780,Broad Oak,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251780,Broad Oak,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251780,Broad Oak,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,21.0
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
251780,Broad Oak,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251780,Broad Oak,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,20.7
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
251780,Broad Oak,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,20.5
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
251780,Broad Oak,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
251780,Broad Oak,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
251780,Broad Oak,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
251780,Broad Oak,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251780,Broad Oak,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
