Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,22.5
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
251780,Broad Oak,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.24
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
251780,Broad Oak,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
