Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
251780,Broad Oak,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251780,Broad Oak,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251780,Broad Oak,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251780,Broad Oak,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
