Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251780,Broad Oak,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251780,Broad Oak,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251780,Broad Oak,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251780,Broad Oak,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
251780,Broad Oak,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251780,Broad Oak,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251780,Broad Oak,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251780,Broad Oak,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
251780,Broad Oak,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
