Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
251780,Broad Oak,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
251780,Broad Oak,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
251780,Broad Oak,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
251780,Broad Oak,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
251780,Broad Oak,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.48
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
251780,Broad Oak,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
251780,Broad Oak,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
251780,Broad Oak,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
251780,Broad Oak,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
251780,Broad Oak,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
