Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
251780,Broad Oak,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
251780,Broad Oak,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
251780,Broad Oak,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
251780,Broad Oak,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
251780,Broad Oak,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251780,Broad Oak,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
251780,Broad Oak,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
251780,Broad Oak,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
251780,Broad Oak,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
251780,Broad Oak,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
