Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
251780,Broad Oak,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
251780,Broad Oak,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251780,Broad Oak,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251780,Broad Oak,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251780,Broad Oak,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251780,Broad Oak,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251780,Broad Oak,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251780,Broad Oak,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
251780,Broad Oak,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
