Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251780,Broad Oak,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251780,Broad Oak,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251780,Broad Oak,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251780,Broad Oak,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251780,Broad Oak,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251780,Broad Oak,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
