Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251780,Broad Oak,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251780,Broad Oak,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251780,Broad Oak,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251780,Broad Oak,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
251780,Broad Oak,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
