Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251780,Broad Oak,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251780,Broad Oak,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251780,Broad Oak,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251780,Broad Oak,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
251780,Broad Oak,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
251780,Broad Oak,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251780,Broad Oak,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251780,Broad Oak,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
251780,Broad Oak,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
251780,Broad Oak,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
