Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251780,Broad Oak,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
251780,Broad Oak,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251780,Broad Oak,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
251780,Broad Oak,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251780,Broad Oak,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251780,Broad Oak,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251780,Broad Oak,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251780,Broad Oak,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251780,Broad Oak,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
