Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251780,Broad Oak,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251780,Broad Oak,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251780,Broad Oak,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251780,Broad Oak,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251780,Broad Oak,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251780,Broad Oak,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251780,Broad Oak,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
