Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251780,Broad Oak,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251780,Broad Oak,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
