Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
