Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251780,Broad Oak,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251780,Broad Oak,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
