Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251780,Broad Oak,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
