Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251780,Broad Oak,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251780,Broad Oak,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251780,Broad Oak,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251780,Broad Oak,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
251780,Broad Oak,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251780,Broad Oak,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
251780,Broad Oak,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
