Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
251780,Broad Oak,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
251780,Broad Oak,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
251780,Broad Oak,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
251780,Broad Oak,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
251780,Broad Oak,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251780,Broad Oak,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
251780,Broad Oak,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251780,Broad Oak,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251780,Broad Oak,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251780,Broad Oak,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
