Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
251780,Broad Oak,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251780,Broad Oak,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
251780,Broad Oak,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
251780,Broad Oak,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
251780,Broad Oak,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
251780,Broad Oak,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
251780,Broad Oak,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.6
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
251780,Broad Oak,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.63
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.6
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251780,Broad Oak,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.54
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251780,Broad Oak,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
