Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.6
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
251780,Broad Oak,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
251780,Broad Oak,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
251780,Broad Oak,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
251780,Broad Oak,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
251780,Broad Oak,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
251780,Broad Oak,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251780,Broad Oak,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251780,Broad Oak,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
251780,Broad Oak,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
