Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
251780,Broad Oak,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251780,Broad Oak,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251780,Broad Oak,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251780,Broad Oak,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.7
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
251780,Broad Oak,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.6
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251780,Broad Oak,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.5
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251780,Broad Oak,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.9
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.5
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.8
