Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251780,Broad Oak,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251780,Broad Oak,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.82
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251780,Broad Oak,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251780,Broad Oak,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251780,Broad Oak,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
