Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251780,Broad Oak,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251780,Broad Oak,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251780,Broad Oak,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251780,Broad Oak,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
