Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251780,Broad Oak,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
251780,Broad Oak,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251780,Broad Oak,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251780,Broad Oak,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251780,Broad Oak,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251780,Broad Oak,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251780,Broad Oak,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251780,Broad Oak,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
