Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251780,Broad Oak,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
251780,Broad Oak,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
251780,Broad Oak,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251780,Broad Oak,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251780,Broad Oak,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251780,Broad Oak,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251780,Broad Oak,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
251780,Broad Oak,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
