Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
251780,Broad Oak,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251780,Broad Oak,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
251780,Broad Oak,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
251780,Broad Oak,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251780,Broad Oak,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
251780,Broad Oak,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251780,Broad Oak,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
251780,Broad Oak,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251780,Broad Oak,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251780,Broad Oak,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
