Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251780,Broad Oak,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251780,Broad Oak,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251780,Broad Oak,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251780,Broad Oak,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251780,Broad Oak,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251780,Broad Oak,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
