Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251780,Broad Oak,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251780,Broad Oak,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251780,Broad Oak,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
251780,Broad Oak,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251780,Broad Oak,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
