Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
