Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
251780,Broad Oak,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251780,Broad Oak,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251780,Broad Oak,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251780,Broad Oak,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251780,Broad Oak,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
