Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251780,Broad Oak,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251780,Broad Oak,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
251780,Broad Oak,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
251780,Broad Oak,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251780,Broad Oak,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251780,Broad Oak,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.8
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251780,Broad Oak,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.0
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251780,Broad Oak,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.2
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251780,Broad Oak,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.3
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
251780,Broad Oak,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
