Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.5
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
251780,Broad Oak,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251780,Broad Oak,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,35.2
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
251780,Broad Oak,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.4
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
251780,Broad Oak,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.6
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
251780,Broad Oak,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.8
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251780,Broad Oak,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.0
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
251780,Broad Oak,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.2
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.3
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
251780,Broad Oak,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.5
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
251780,Broad Oak,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
