Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.7
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
251780,Broad Oak,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,37.0
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
251780,Broad Oak,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,37.1
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
251780,Broad Oak,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,37.1
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
251780,Broad Oak,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,37.1
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
251780,Broad Oak,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,37.1
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251780,Broad Oak,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.3
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251780,Broad Oak,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.5
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251780,Broad Oak,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.7
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251780,Broad Oak,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.9
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251780,Broad Oak,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
