Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.0
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.2
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.4
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251780,Broad Oak,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.6
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251780,Broad Oak,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.11
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.8
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,39.2
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,39.9
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251780,Broad Oak,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.7
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,41.4
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,41.8
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
