Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,41.9
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,41.9
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,41.5
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251780,Broad Oak,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,41.3
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.04
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,40.9
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.72
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,40.5
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.15
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,39.9
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251780,Broad Oak,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,39.2
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.42
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.93
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,38.5
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251780,Broad Oak,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.39
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,38.0
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
