Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,37.5
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.9
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.85
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.5
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.3
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.9
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.65
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.7
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.18
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.3
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.37
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.09
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.43
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.37
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.8
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.5
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.82
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.0
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
