Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.89
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.91
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251780,Broad Oak,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.55
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.17
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.63
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
