Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251780,Broad Oak,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251780,Broad Oak,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
